Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.17
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
