Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.38
