Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.74
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.45
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.22
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
