Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110233,North St. Downend Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.85
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.02
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110233,North St. Downend Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.42
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.65
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110233,North St. Downend Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.39
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.04
