Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110233,North St. Downend Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.11
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.54
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.46
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.79
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.27
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.71
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.04
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.17
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.77
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
