Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.54
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.04
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.08
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.48
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.11
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.27
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.83
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.19
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.44
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.99
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.21
