Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.98
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.76
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.23
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
