Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
