Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
