Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
