Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.93
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.37
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
