Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.48
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.23
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.37
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
