Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
