Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.45
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.08
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110233,North St. Downend Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.98
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.16
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
