Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.64
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.15
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
