Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.0
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.23
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.57
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.02
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
110233,North St. Downend Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.7
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.31
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110233,North St. Downend Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.16
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.14
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
