Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110233,North St. Downend Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.68
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.38
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.18
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
110233,North St. Downend Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.91
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.57
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110233,North St. Downend Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.84
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.96
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.08
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110233,North St. Downend Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.0
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
