Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.47
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.04
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
110233,North St. Downend Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.57
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110233,North St. Downend Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.46
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.9
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
