Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.33
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
