Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.42
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
