Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.51
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.34
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
