Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.85
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.69
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.7
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110233,North St. Downend Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.97
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
