Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,34.15
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.36
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.5
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.9
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.27
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.87
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.31
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.85
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
