Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.97
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.67
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.45
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,31.14
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110233,North St. Downend Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.84
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.71
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
110233,North St. Downend Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.23
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.35
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
