Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.6
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.94
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.47
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110233,North St. Downend Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.5
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.92
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.74
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
