Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.54
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.65
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
