Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.06
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.68
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
