Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.11
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
