Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.85
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
