Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.93
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.47
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.83
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
