Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.42
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.31
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.55
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.1
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.23
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.51
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
