Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.04
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.21
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.32
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,34.0
