Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.18
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.09
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110233,North St. Downend Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.52
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110233,North St. Downend Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.32
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.5
