Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.03
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110233,North St. Downend Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110233,North St. Downend Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.31
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
