Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.01
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.85
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110233,North St. Downend Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.54
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.42
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.97
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
