Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.9
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.01
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.97
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.85
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.82
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.48
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.23
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.42
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.42
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
110233,North St. Downend Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,28.13
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.93
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.93
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
110233,North St. Downend Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.86
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.14
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.33
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
