Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.84
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.9
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
110233,North St. Downend Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.51
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.99
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.73
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110233,North St. Downend Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.02
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.06
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.16
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.31
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110233,North St. Downend Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
