Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.19
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110233,North St. Downend Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.63
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.72
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110233,North St. Downend Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.78
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
