Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.28
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.07
