Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.07
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.27
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
