Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.45
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.57
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.87
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.48
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.3
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.47
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.24
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
