Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.21
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.79
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.67
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.79
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.64
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.69
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.69
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
