Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.87
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.32
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.83
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.87
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.32
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.65
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.56
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.74
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.36
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.27
