Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.94
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.56
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.99
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.13
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.13
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.29
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110233,North St. Downend Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.37
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
