Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.08
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.98
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.76
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.49
