Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
