Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
