Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
