Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
