Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
