Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
