Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.95
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.86
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.57
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.12
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110233,North St. Downend Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
