Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.73
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.08
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.27
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.48
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.05
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
