Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.4
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.67
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.45
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
110233,North St. Downend Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.86
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.76
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.93
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.26
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.5
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110233,North St. Downend Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.7
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110233,North St. Downend Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.67
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.47
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.34
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
