Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.65
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
110233,North St. Downend Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.17
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.7
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.24
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.03
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.98
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.36
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.34
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.55
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.01
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.83
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.6
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.57
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.24
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.23
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,32.68
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.58
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.78
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.43
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.99
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.89
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.15
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
