Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110233,North St. Downend Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.77
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.28
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.35
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.68
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.2
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.14
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.26
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.45
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.29
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.27
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.78
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.3
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110233,North St. Downend Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.71
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.2
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
