Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.25
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.12
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,32.18
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.7
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.44
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110233,North St. Downend Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.02
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.84
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.37
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.78
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.66
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.55
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.12
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
