Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.04
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.91
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.81
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110233,North St. Downend Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
