Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.28
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.13
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.2
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.27
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.62
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.04
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
