Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.11
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.14
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110233,North St. Downend Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.55
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.7
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110233,North St. Downend Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.92
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.75
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110233,North St. Downend Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.65
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.59
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
