Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.02
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110233,North St. Downend Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.77
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.9
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110233,North St. Downend Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.77
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110233,North St. Downend Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.87
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
