Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110233,North St. Downend Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.85
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.76
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.54
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.92
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.49
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.21
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.67
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.61
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.99
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.34
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.51
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
