Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.34
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.57
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
110233,North St. Downend Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.84
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.46
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
110233,North St. Downend Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.55
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.91
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
