Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.46
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.52
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110233,North St. Downend Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.56
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.44
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.53
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.05
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.27
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.03
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110233,North St. Downend Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.38
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.92
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.82
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-05T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.3
